Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,12.14
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,14.92
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,12.58
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,16.7
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,12.2
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,15.37
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,13.36
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,14.66
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,12.78
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,15.83
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,14.55
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
771028,Heathcote Ave - Banbury,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,12.92
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,14.08
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,15.61
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,13.21
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,18.29
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,13.92
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,17.4
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,14.24
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,16.71
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,15.58
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,17.6
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,16.29
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
