Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,17.8
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,17.75
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,18.84
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,18.02
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,18.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,19.65
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,20.66
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,18.93
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,20.98
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,21.98
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.12
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
771028,Heathcote Ave - Banbury,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,18.3
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,18.9
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,22.26
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,21.69
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,22.62
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,22.18
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.45
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,18.7
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,29.44
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,22.9
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,23.48
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
771028,Heathcote Ave - Banbury,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,18.9
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,31.52
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,21.76
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,27.94
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
