Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,35.96
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,24.33
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,27.6
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
771028,Heathcote Ave - Banbury,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,19.4
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,34.05
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,21.97
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,22.77
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
771028,Heathcote Ave - Banbury,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,40.93
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,25.34
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,22.45
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
771028,Heathcote Ave - Banbury,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,19.9
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,38.94
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,24.4
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,19.02
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
771028,Heathcote Ave - Banbury,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,20.2
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,39.43
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,27.09
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,18.85
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.1
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,20.4
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,37.97
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,29.23
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,21.05
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
771028,Heathcote Ave - Banbury,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,36.6
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,29.11
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,23.68
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
771028,Heathcote Ave - Banbury,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.08
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,40.38
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,24.29
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,24.17
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,172.7
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
