Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,40.45
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,23.64
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,20.17
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,40.04
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,27.26
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,19.62
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.0
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,38.74
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,23.53
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,20.63
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.8
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
771028,Heathcote Ave - Banbury,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,38.59
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,21.24
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,28.45
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
771028,Heathcote Ave - Banbury,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,22.5
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,42.59
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,23.18
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,23.41
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
771028,Heathcote Ave - Banbury,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,39.85
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,21.45
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,23.2
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,42.07
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,24.86
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,21.55
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
771028,Heathcote Ave - Banbury,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,31.39
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,23.05
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,23.93
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
