Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,24.2
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,26.74
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,20.15
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,25.2
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
771028,Heathcote Ave - Banbury,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,25.1
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,32.57
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,24.49
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.2
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,39.22
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,29.18
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.54
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
771028,Heathcote Ave - Banbury,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,28.1
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,36.33
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,30.95
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.62
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
771028,Heathcote Ave - Banbury,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,28.5
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,32.59
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,26.35
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,19.67
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
771028,Heathcote Ave - Banbury,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,28.7
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,31.62
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,25.81
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,19.72
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
771028,Heathcote Ave - Banbury,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,31.27
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,29.63
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,22.01
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
771028,Heathcote Ave - Banbury,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
