Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,27.0
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,32.48
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,28.82
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,21.98
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
771028,Heathcote Ave - Banbury,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,28.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,37.33
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,27.24
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
771028,Heathcote Ave - Banbury,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,34.49
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,29.98
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,24.34
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
771028,Heathcote Ave - Banbury,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,27.8
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,27.83
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,29.02
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,21.07
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.6
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
771028,Heathcote Ave - Banbury,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,31.42
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,28.82
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,25.75
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
771028,Heathcote Ave - Banbury,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,25.2
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,32.82
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,35.47
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,30.9
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
771028,Heathcote Ave - Banbury,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,27.72
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,33.71
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,27.57
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.1
771028,Heathcote Ave - Banbury,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,27.19
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,36.93
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,26.91
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
771028,Heathcote Ave - Banbury,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
