Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,25.8
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,26.58
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,24.17
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,25.09
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
771028,Heathcote Ave - Banbury,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,26.3
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,29.95
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,28.23
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,23.15
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
771028,Heathcote Ave - Banbury,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,28.42
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,22.73
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,21.18
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
771028,Heathcote Ave - Banbury,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,25.7
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,24.07
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,21.27
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,20.77
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
771028,Heathcote Ave - Banbury,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,25.6
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,21.07
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,18.96
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,17.44
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,20.96
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,16.01
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.98
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
771028,Heathcote Ave - Banbury,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,26.2
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,24.96
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,18.63
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,15.46
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
771028,Heathcote Ave - Banbury,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,26.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,20.67
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,20.32
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,14.19
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
