Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,16.21
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,19.25
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,14.24
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,27.7
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,18.35
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,17.51
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,16.78
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
771028,Heathcote Ave - Banbury,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,28.3
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,18.49
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,19.15
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,15.74
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,24.23
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,17.64
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,14.6
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
771028,Heathcote Ave - Banbury,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,29.0
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,26.46
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,18.06
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,16.78
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
771028,Heathcote Ave - Banbury,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,29.7
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,24.56
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,21.11
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,17.63
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
771028,Heathcote Ave - Banbury,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.9
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,30.37
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,22.74
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,19.18
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
771028,Heathcote Ave - Banbury,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.78
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
