Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,33.0
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,19.86
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,15.75
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,12.51
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.54
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.1
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,19.35
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,14.26
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.05
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,22.04
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,17.53
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.07
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
771028,Heathcote Ave - Banbury,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.99
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.73
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.1
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,17.91
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,12.67
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
771028,Heathcote Ave - Banbury,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.3
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,15.89
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.6
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,18.75
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,15.3
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
771028,Heathcote Ave - Banbury,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.9
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,20.96
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,17.07
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,12.94
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
771028,Heathcote Ave - Banbury,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
