Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.8
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,20.96
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.68
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
771028,Heathcote Ave - Banbury,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.9
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,16.41
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,21.32
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.6
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,14.05
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,18.8
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
771028,Heathcote Ave - Banbury,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.7
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,20.51
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,16.91
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.6
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,23.1
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.15
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,20.16
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,14.72
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,26.7
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,20.54
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,19.57
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,14.61
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
771028,Heathcote Ave - Banbury,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,26.8
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,23.97
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,23.14
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,25.15
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
