Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.1
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,21.01
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,17.16
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
771028,Heathcote Ave - Banbury,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.4
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,22.57
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,13.76
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
771028,Heathcote Ave - Banbury,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.9
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,23.11
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,18.98
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,13.54
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
771028,Heathcote Ave - Banbury,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.5
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,22.82
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,11.92
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
771028,Heathcote Ave - Banbury,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,13.96
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,16.79
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.96
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.15
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.53
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,16.6
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,14.88
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,19.16
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,17.04
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
771028,Heathcote Ave - Banbury,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
