Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,19.7
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,24.59
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,24.45
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,15.39
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,22.04
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,19.89
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.71
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
771028,Heathcote Ave - Banbury,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,20.77
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,19.9
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,17.7
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,19.7
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,16.83
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,14.38
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,17.3
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,25.16
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,21.51
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,20.26
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,17.1
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,22.59
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,26.55
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,17.68
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
771028,Heathcote Ave - Banbury,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,16.8
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,22.88
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,27.48
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,14.74
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
771028,Heathcote Ave - Banbury,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,18.17
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,20.43
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,25.62
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
