Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,28.68
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,18.66
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,23.07
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
771028,Heathcote Ave - Banbury,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,15.9
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,34.68
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,20.27
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,17.94
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,15.5
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,29.44
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,23.42
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,25.36
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
771028,Heathcote Ave - Banbury,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,37.28
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,21.72
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,31.13
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
771028,Heathcote Ave - Banbury,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,31.41
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,25.57
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,30.76
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,20.99
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
771028,Heathcote Ave - Banbury,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,31.07
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,22.03
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,14.07
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
771028,Heathcote Ave - Banbury,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,16.4
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,22.24
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.46
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
771028,Heathcote Ave - Banbury,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
