Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,15.64
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,19.84
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,15.84
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
771028,Heathcote Ave - Banbury,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,15.43
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,25.11
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
771028,Heathcote Ave - Banbury,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,21.75
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.35
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
771028,Heathcote Ave - Banbury,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,23.99
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,20.96
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,21.56
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,14.48
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
771028,Heathcote Ave - Banbury,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.05
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.35
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,15.78
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,20.9
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.06
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
