Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,13.9
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,18.71
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.03
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,12.5
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,17.11
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.2
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
771028,Heathcote Ave - Banbury,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,11.36
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,17.31
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.96
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,18.12
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.68
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,14.46
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,11.1
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,11.6
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.67
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,17.46
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,11.7
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.85
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,17.4
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.93
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,11.8
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,12.35
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,14.68
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
771028,Heathcote Ave - Banbury,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
