Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.09
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,16.6
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
771028,Heathcote Ave - Banbury,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,11.9
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,11.83
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.25
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,9.37
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,15.26
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
771028,Heathcote Ave - Banbury,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,12.0
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.42
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,12.28
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,14.04
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
771028,Heathcote Ave - Banbury,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,12.1
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.48
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.79
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,12.2
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,11.47
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,9.41
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,12.4
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,9.85
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,11.02
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
771028,Heathcote Ave - Banbury,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,12.5
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,11.16
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.94
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
