Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,12.6
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
771028,Heathcote Ave - Banbury,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,12.7
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,11.69
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,13.42
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,12.8
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,13.15
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.25
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,10.43
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,16.06
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,12.9
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.79
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,16.19
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,10.24
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.86
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,16.3
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,13.0
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,10.44
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,10.83
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,19.29
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
771028,Heathcote Ave - Banbury,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
