Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,13.2
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.32
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,19.35
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,13.3
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,9.91
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,12.23
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,17.97
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,13.5
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,10.22
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.89
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,19.37
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,13.6
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,11.57
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,11.84
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,16.91
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,13.7
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,16.53
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
771028,Heathcote Ave - Banbury,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,10.69
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,11.21
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,12.57
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,10.84
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,11.98
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,11.62
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,11.25
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
771028,Heathcote Ave - Banbury,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
