Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.73
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
771028,Heathcote Ave - Banbury,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,10.33
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,14.03
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.41
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,14.69
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.79
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
771028,Heathcote Ave - Banbury,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,18.2
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.98
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.53
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,18.92
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
771028,Heathcote Ave - Banbury,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,18.5
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,11.41
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,12.47
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.48
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,18.8
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,11.63
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,12.39
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,12.26
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,19.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,14.18
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,12.25
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,13.25
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
771028,Heathcote Ave - Banbury,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,19.5
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,13.28
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,12.45
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.71
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
