Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,12.66
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,13.98
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,20.1
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,15.54
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,13.94
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
771028,Heathcote Ave - Banbury,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,20.3
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,16.19
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,16.18
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
771028,Heathcote Ave - Banbury,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,20.5
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,13.17
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,13.6
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,15.99
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
771028,Heathcote Ave - Banbury,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,20.7
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.11
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.94
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
771028,Heathcote Ave - Banbury,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,20.8
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.1
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
771028,Heathcote Ave - Banbury,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,20.9
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,18.71
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,15.69
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,21.1
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
771028,Heathcote Ave - Banbury,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
