Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,21.0
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,18.51
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,18.7
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.2
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
771028,Heathcote Ave - Banbury,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,21.1
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,17.96
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,23.96
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,20.66
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,21.2
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,18.66
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,22.91
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
771028,Heathcote Ave - Banbury,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,21.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,22.45
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,20.04
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,22.11
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
771028,Heathcote Ave - Banbury,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,21.5
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,21.48
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,21.13
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,19.67
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
771028,Heathcote Ave - Banbury,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,21.47
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,25.91
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.59
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
771028,Heathcote Ave - Banbury,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,21.7
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,22.65
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,24.88
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.22
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
771028,Heathcote Ave - Banbury,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,21.8
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,24.09
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,21.96
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,19.41
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
771028,Heathcote Ave - Banbury,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
