Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,21.9
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,29.39
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,22.67
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,20.12
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,25.53
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,23.47
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,28.32
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,22.2
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,31.49
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,22.31
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,27.69
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,22.4
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,26.97
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,22.93
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,29.29
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.7
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
771028,Heathcote Ave - Banbury,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,22.7
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,25.26
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,23.38
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,25.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
771028,Heathcote Ave - Banbury,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,23.1
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,24.01
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,24.15
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,28.03
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
771028,Heathcote Ave - Banbury,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,23.4
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,24.84
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,21.5
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,28.96
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
771028,Heathcote Ave - Banbury,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,23.8
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,25.02
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,18.02
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,21.83
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
771028,Heathcote Ave - Banbury,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
