Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,24.1
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,28.61
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,24.11
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,23.87
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
771028,Heathcote Ave - Banbury,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,24.5
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,30.1
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,23.13
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,22.92
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
771028,Heathcote Ave - Banbury,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,24.9
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,22.97
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,24.91
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,19.59
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
771028,Heathcote Ave - Banbury,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,25.3
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,24.75
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,24.16
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,20.06
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
771028,Heathcote Ave - Banbury,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,25.7
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,23.39
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,33.12
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,17.97
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
771028,Heathcote Ave - Banbury,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,26.1
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,24.87
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,34.43
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,20.44
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
771028,Heathcote Ave - Banbury,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,26.7
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,31.84
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,28.86
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,21.4
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
771028,Heathcote Ave - Banbury,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
