Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,27.5
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,24.85
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,28.42
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,25.74
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
771028,Heathcote Ave - Banbury,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,28.2
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,26.04
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,21.12
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,26.61
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
771028,Heathcote Ave - Banbury,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,28.9
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,30.98
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,23.5
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,28.87
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
771028,Heathcote Ave - Banbury,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.4
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,29.94
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,29.17
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,29.66
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
771028,Heathcote Ave - Banbury,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,30.6
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,31.67
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,31.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,26.46
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
771028,Heathcote Ave - Banbury,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.3
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,36.11
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,32.48
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,32.33
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
771028,Heathcote Ave - Banbury,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,32.9
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,35.83
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,30.58
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,32.58
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
771028,Heathcote Ave - Banbury,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.3
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,40.63
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,33.9
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,34.72
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
771028,Heathcote Ave - Banbury,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
