Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.8
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,43.4
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,31.21
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,31.93
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
771028,Heathcote Ave - Banbury,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,36.3
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,34.54
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,28.35
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,33.89
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
771028,Heathcote Ave - Banbury,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,37.0
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,24.25
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,28.85
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,36.55
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
771028,Heathcote Ave - Banbury,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,36.9
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,21.39
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,21.37
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,25.33
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,36.7
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,27.84
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,18.54
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,19.87
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
771028,Heathcote Ave - Banbury,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,36.0
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,27.92
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,18.21
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,20.99
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
771028,Heathcote Ave - Banbury,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.3
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,35.21
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,21.36
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,148.6
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
771028,Heathcote Ave - Banbury,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,37.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,27.09
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,20.94
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.25
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
771028,Heathcote Ave - Banbury,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
