Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-4.4
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,38.9
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,22.34
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,14.32
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.7
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,23.95
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.7
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.95
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,38.2
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,20.13
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,18.34
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,12.31
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-4.82
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,37.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,21.1
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,17.45
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,11.99
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.49
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.4
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,35.9
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,21.67
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,13.5
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
771028,Heathcote Ave - Banbury,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.56
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,33.6
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,11.67
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.3
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,22.05
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,17.92
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,12.28
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
771028,Heathcote Ave - Banbury,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
