Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,31.6
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,25.41
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,16.97
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,18.35
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
771028,Heathcote Ave - Banbury,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.1
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,22.26
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,13.65
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,14.49
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
771028,Heathcote Ave - Banbury,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.6
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,22.13
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.3
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,12.27
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
771028,Heathcote Ave - Banbury,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,35.8
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,18.97
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,15.27
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,13.6
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
771028,Heathcote Ave - Banbury,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.26
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.82
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,36.8
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.93
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,10.03
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.94
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,35.2
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,10.3
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.63
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
771028,Heathcote Ave - Banbury,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,35.9
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,13.55
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,15.38
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.87
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.83
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,35.7
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,13.4
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,12.77
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,8.07
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
771028,Heathcote Ave - Banbury,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
