Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,35.3
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,15.77
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,14.39
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,15.64
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.04
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-4.85
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,34.0
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,11.59
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.19
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.3
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,7.3
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,6.15
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
771028,Heathcote Ave - Banbury,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.9
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,15.67
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,11.37
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
771028,Heathcote Ave - Banbury,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.0
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,14.43
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,18.88
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,14.77
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.0
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,13.73
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,14.6
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,8.64
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
771028,Heathcote Ave - Banbury,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.7
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,18.92
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,17.5
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,13.57
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.5
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,21.98
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.16
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.89
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
