Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.5
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,18.77
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,18.79
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,19.38
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
771028,Heathcote Ave - Banbury,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,32.0
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,18.5
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,16.3
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,17.93
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
771028,Heathcote Ave - Banbury,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.6
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.75
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,15.41
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,16.63
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
771028,Heathcote Ave - Banbury,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.1
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,17.81
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,13.38
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.96
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
771028,Heathcote Ave - Banbury,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.7
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,17.74
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,15.15
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,17.3
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
771028,Heathcote Ave - Banbury,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.0
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.07
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,14.45
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,15.71
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
771028,Heathcote Ave - Banbury,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,28.9
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,30.71
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,11.14
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,15.42
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
