Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.4
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,20.47
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,15.3
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.0
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,13.7
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,13.49
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
771028,Heathcote Ave - Banbury,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,23.6
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,22.14
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,16.15
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,15.95
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
771028,Heathcote Ave - Banbury,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,22.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,17.71
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,15.16
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
771028,Heathcote Ave - Banbury,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,22.0
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,27.86
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,16.65
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,11.9
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
771028,Heathcote Ave - Banbury,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,21.6
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,21.66
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,16.84
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,16.98
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
771028,Heathcote Ave - Banbury,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,21.2
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,17.95
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,12.37
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,13.24
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
771028,Heathcote Ave - Banbury,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,20.6
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,22.69
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,13.3
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,16.61
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
771028,Heathcote Ave - Banbury,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
