Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,19.8
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,18.89
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,16.9
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,14.62
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
771028,Heathcote Ave - Banbury,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,19.1
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,20.08
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,18.91
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,19.3
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
771028,Heathcote Ave - Banbury,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,18.4
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,20.56
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,16.7
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,13.91
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
771028,Heathcote Ave - Banbury,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,17.9
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,21.15
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,19.28
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,20.34
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
771028,Heathcote Ave - Banbury,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,17.5
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,24.9
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,21.76
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,19.12
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
771028,Heathcote Ave - Banbury,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,17.2
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,19.91
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,20.72
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,20.13
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
771028,Heathcote Ave - Banbury,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,16.9
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,26.66
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,16.45
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,17.95
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
771028,Heathcote Ave - Banbury,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,16.6
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,38.01
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,16.66
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,14.16
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,166.7
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
771028,Heathcote Ave - Banbury,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
