Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,16.3
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,20.65
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,18.64
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.53
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,16.1
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,20.1
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,15.27
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,15.91
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
771028,Heathcote Ave - Banbury,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,21.51
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,18.87
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,18.43
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
771028,Heathcote Ave - Banbury,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,25.49
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,18.88
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,18.87
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
771028,Heathcote Ave - Banbury,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,21.74
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,17.01
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,15.63
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
771028,Heathcote Ave - Banbury,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,15.2
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,16.72
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,16.17
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,19.84
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
771028,Heathcote Ave - Banbury,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,19.57
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,20.93
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,19.96
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
771028,Heathcote Ave - Banbury,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
