Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.72
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,20.06
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
771028,Heathcote Ave - Banbury,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.03
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,18.14
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,16.14
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
771028,Heathcote Ave - Banbury,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,21.44
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,23.06
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,21.28
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
771028,Heathcote Ave - Banbury,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,18.07
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,26.14
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,15.55
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
771028,Heathcote Ave - Banbury,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.71
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,19.53
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,13.78
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
771028,Heathcote Ave - Banbury,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,12.22
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,17.32
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,13.03
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
771028,Heathcote Ave - Banbury,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,14.4
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,13.27
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,17.22
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.66
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
771028,Heathcote Ave - Banbury,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,11.78
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,15.92
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,18.28
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
771028,Heathcote Ave - Banbury,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
