Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.71
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,17.77
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,17.17
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
771028,Heathcote Ave - Banbury,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,11.76
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,19.41
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.44
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
771028,Heathcote Ave - Banbury,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,10.27
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,13.44
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.4
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,9.99
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,12.37
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,13.07
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.34
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,12.38
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,11.26
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,13.8
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,10.81
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.7
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,10.48
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,13.9
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.72
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.39
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,10.36
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,14.0
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,11.06
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,12.1
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,9.57
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
