Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,14.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,10.95
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,14.37
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,17.35
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
771028,Heathcote Ave - Banbury,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,14.3
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,10.05
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.93
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
771028,Heathcote Ave - Banbury,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.7
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,14.5
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,10.06
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,10.87
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.05
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,14.6
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,10.21
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,10.88
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,10.34
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,10.66
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.53
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.29
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
771028,Heathcote Ave - Banbury,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,14.7
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.39
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,11.22
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.7
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,14.8
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,10.19
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.21
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,13.23
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
