Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,10.45
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,11.58
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.56
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
771028,Heathcote Ave - Banbury,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.97
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,16.87
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
771028,Heathcote Ave - Banbury,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,9.7
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,11.63
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,16.66
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
771028,Heathcote Ave - Banbury,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,9.35
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,10.99
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,16.65
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.46
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.96
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,19.28
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,1.9
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,13.51
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,12.67
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,18.91
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
771028,Heathcote Ave - Banbury,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,14.9
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.15
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.73
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,19.71
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,15.0
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,10.63
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,12.42
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.24
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
771028,Heathcote Ave - Banbury,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
