Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.2
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,11.42
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,15.19
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
771028,Heathcote Ave - Banbury,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,15.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,11.39
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,11.6
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,16.12
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,11.44
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,12.09
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,14.09
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
771028,Heathcote Ave - Banbury,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,15.3
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,12.49
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.72
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.53
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
771028,Heathcote Ave - Banbury,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,15.4
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,10.56
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,12.43
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.91
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
771028,Heathcote Ave - Banbury,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,15.6
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.83
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,12.53
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,11.05
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,1.2
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
771028,Heathcote Ave - Banbury,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.1
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,15.7
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,12.22
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,15.14
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.92
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,1.3
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
771028,Heathcote Ave - Banbury,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.74
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.6
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,15.8
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,11.12
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,16.17
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.35
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,1.5
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
771028,Heathcote Ave - Banbury,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,1.1
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.0
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,16.0
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.3
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,13.39
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.87
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,1.4
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
771028,Heathcote Ave - Banbury,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
